Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,187.8
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,186.3
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-05-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-05-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-05-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,192.2
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,252.0
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,250.1
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
776894,Brookside Way - Blakedown,2023-05-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-05-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,207.9
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,272.7
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,270.7
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
776894,Brookside Way - Blakedown,2023-05-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-05-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-05-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-05-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,169.5
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
776894,Brookside Way - Blakedown,2023-05-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.8
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,225.2
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,223.4
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
776894,Brookside Way - Blakedown,2023-05-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.68
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,179.9
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
776894,Brookside Way - Blakedown,2023-05-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
