Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-05-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776894,Brookside Way - Blakedown,2023-05-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-05-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-05-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,178.1
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776894,Brookside Way - Blakedown,2023-05-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-05-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-05-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,248.3
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,245.9
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
776894,Brookside Way - Blakedown,2023-05-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,220.2
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,289.0
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,287.0
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
776894,Brookside Way - Blakedown,2023-05-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776894,Brookside Way - Blakedown,2023-05-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,220.6
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,289.9
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,287.8
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
776894,Brookside Way - Blakedown,2023-05-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,208.1
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,206.0
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
