Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
776894,Brookside Way - Blakedown,2023-05-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-05-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-05-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-05-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,220.7
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,218.1
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
776894,Brookside Way - Blakedown,2023-05-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,235.8
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,233.9
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
776894,Brookside Way - Blakedown,2023-05-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,213.2
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,212.7
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
776894,Brookside Way - Blakedown,2023-05-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,209.9
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,208.7
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
776894,Brookside Way - Blakedown,2023-05-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
776894,Brookside Way - Blakedown,2023-05-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,167.7
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776894,Brookside Way - Blakedown,2023-05-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-05-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
