Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-05-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,204.3
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
776894,Brookside Way - Blakedown,2023-05-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,204.9
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
776894,Brookside Way - Blakedown,2023-05-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-05-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-05-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,transformer,,Temperature,C,22.9
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
