Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-05-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-05-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-05-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,transformer,,Temperature,C,25.6
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,transformer,,Temperature,C,25.9
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-05-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.93
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-05-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-05-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.02
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-05-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
