Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.96
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.95
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,transformer,,Temperature,C,28.7
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776894,Brookside Way - Blakedown,2023-05-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.64
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,transformer,,Temperature,C,28.9
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.92
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,transformer,,Temperature,C,28.9
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.13
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,transformer,,Temperature,C,28.4
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.76
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,transformer,,Temperature,C,27.9
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-05-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.87
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-05-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.18
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-05-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.58
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,transformer,,Temperature,C,28.2
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-05-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.44
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-05-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.49
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.26
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.59
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.11
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.13
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
