Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.89
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.55
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-05-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.92
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-05-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.25
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,transformer,,Temperature,C,29.0
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-05-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.77
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,transformer,,Temperature,C,29.6
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.68
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.51
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-05-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.13
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.29
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.56
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-05-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.68
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.56
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-05-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.53
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,transformer,,Temperature,C,29.4
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
776894,Brookside Way - Blakedown,2023-05-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.3
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.51
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.31
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,transformer,,Temperature,C,29.1
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.46
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.52
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.84
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,transformer,,Temperature,C,28.2
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-05-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.58
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.43
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.99
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-05-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.81
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.1
