Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.09
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.81
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-6.08
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,233.1
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,232.5
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
776894,Brookside Way - Blakedown,2023-05-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.2
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.24
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.83
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.62
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-05-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.91
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.74
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,196.8
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-05-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.16
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-05-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.89
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.37
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.14
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-05-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.7
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.75
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.55
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
