Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-05-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.16
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.3
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-05-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-05-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,203.8
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
776894,Brookside Way - Blakedown,2023-05-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.32
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-05-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-05-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-05-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-05-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,184.3
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
