Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-05-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776894,Brookside Way - Blakedown,2023-05-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,248.3
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,247.2
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
776894,Brookside Way - Blakedown,2023-05-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.11
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,181.6
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
776894,Brookside Way - Blakedown,2023-05-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-05-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,260.2
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,340.0
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,336.2
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
776894,Brookside Way - Blakedown,2023-05-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-05-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,189.6
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776894,Brookside Way - Blakedown,2023-05-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
776894,Brookside Way - Blakedown,2023-05-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.08
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-05-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.63
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-05-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.76
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
