Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776894,Brookside Way - Blakedown,2023-05-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.67
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.83
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-05-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.83
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776894,Brookside Way - Blakedown,2023-05-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.84
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-05-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.84
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-05-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.7
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-05-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.88
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-05-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.74
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.75
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-05-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.72
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,217.8
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,216.4
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
776894,Brookside Way - Blakedown,2023-05-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.61
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-05-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.57
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-05-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
