Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-05-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,190.0
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
776894,Brookside Way - Blakedown,2023-05-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-05-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-05-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-05-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-05-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776894,Brookside Way - Blakedown,2023-05-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-05-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-05-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
