Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-05-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-05-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-05-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
